ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
405,2016-11,161194.25,0.0,0.0,82.51138923013923,0.0
405,2016-12,211986.0,3560678.8780000005,0.0,77.0074106364429,33.865649538082266
405,2017-01,219889.75,4554261.517,0.0,79.87857817494914,27.464522841175555
405,2017-02,214094.25,4413327.594,0.0,86.10611727799228,27.594585555028257
405,2017-03,233733.25,4714629.075999999,0.0,84.90745786108688,28.200577726283328
405,2017-04,233296.75,4815286.598,0.0,87.5738551051051,27.55951598259018
405,2017-05,192022.5,4286745.572000001,0.0,69.7553400174368,25.480588226055783
405,2017-06,219971.25,5043885.683999999,0.0,82.57179054054053,24.80765568734488
405,2017-07,216449.5,5177686.026999999,0.0,78.62885062481837,23.779674924528475
405,2017-08,169461.0,4055155.3049999997,0.0,61.55950305143853,23.77099229248878
405,2017-09,219568.5,5023057.080999999,0.0,82.42060810810811,24.864913883306915
405,2017-10,215540.5,5048607.2870000005,0.0,78.2986413833188,24.285236326271882
405,2017-11,228093.0,4970688.9350000005,0.0,85.62049549549549,26.10239811757603
405,2017-12,203862.25,4404601.336000001,0.0,74.05632446963092,26.327840901407136
405,2018-01,105459.0,2410076.4560000002,0.0,38.30972101133391,24.890743341629488
405,2018-02,112759.0,2645664.369,0.0,45.35030566280566,24.24384535880384
405,2018-03,167167.75,3640242.8959999997,0.0,60.726442167974426,26.122044922557645
405,2018-04,220984.0,4672233.791,0.0,82.95195195195195,26.9042755470567
405,2018-05,233228.0,5211118.471,0.0,84.72391746585295,25.45861534428099
405,2018-06,213369.25,4880883.6389999995,0.0,80.09356231231232,24.866714858459535
405,2018-07,199177.75,4851946.762999999,0.0,72.35460258645743,23.351233843357267
405,2018-08,210682.75,5183304.600000001,0.0,76.53398358035454,23.12103574972872
405,2018-09,157020.0,3753599.542,0.0,58.94144144144144,23.795348704782
405,2018-10,122324.5,2835717.52,0.0,44.43639203719849,24.537794259328532
405,2018-11,118755.0,2531424.845,0.0,44.5777027027027,26.68528857707407
405,2018-12,61409.75,1402262.0210000002,0.0,22.308104475443187,24.911116659036054
405,2019-01,67565.5,1545692.6780000005,0.0,24.544282185411216,24.86490951944156
405,2019-02,30561.75,696896.774,0.0,12.291566119691119,24.94564872960655
405,2019-03,27900.75,581534.2490000001,0.0,10.135407585004359,27.291387656516164
405,2019-04,34667.5,648381.4339999999,0.0,13.013325825825826,30.41424160108405
405,2019-05,0.0,0.0,0.0,0.0,0.0
